Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.5
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.48
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,18.8
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
331205,Lynwood Avenue 66,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.0
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.71
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.58
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,18.9
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
331205,Lynwood Avenue 66,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.86
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.61
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,18.9
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.33
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
331205,Lynwood Avenue 66,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.05
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,19.0
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
331205,Lynwood Avenue 66,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.24
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,19.0
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
331205,Lynwood Avenue 66,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.55
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.53
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.7
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.1
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,19.0
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
331205,Lynwood Avenue 66,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.97
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.07
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.9
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,19.0
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.58
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
331205,Lynwood Avenue 66,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.42
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.5
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.95
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
331205,Lynwood Avenue 66,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.55
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.6
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.29
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.7
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
331205,Lynwood Avenue 66,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.53
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.97
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.51
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.2
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
