Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.92
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
331205,Lynwood Avenue 66,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.01
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.32
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.3
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.18
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
331205,Lynwood Avenue 66,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.33
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.83
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.65
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.4
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,19.2
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.36
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
331205,Lynwood Avenue 66,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.44
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.49
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.46
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.5
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,19.2
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.04
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.58
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
331205,Lynwood Avenue 66,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.73
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.75
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.59
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.96
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.1
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,19.2
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.6
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
331205,Lynwood Avenue 66,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.55
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.5
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.63
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.83
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.1
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.62
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
331205,Lynwood Avenue 66,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.31
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.67
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.72
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.77
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.0
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.42
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.92
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
331205,Lynwood Avenue 66,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.61
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.42
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.58
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.9
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.4
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.58
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.16
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.53
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
331205,Lynwood Avenue 66,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.88
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.43
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.51
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.7
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.0
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.34
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.47
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.2
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
331205,Lynwood Avenue 66,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.03
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.93
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.4
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
