Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.71
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
331205,Lynwood Avenue 66,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.48
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.78
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.5
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.89
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
331205,Lynwood Avenue 66,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.32
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.49
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.29
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.84
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.4
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.13
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.95
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
331205,Lynwood Avenue 66,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.79
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.68
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.25
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.6
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.64
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.21
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
331205,Lynwood Avenue 66,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.09
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.38
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.32
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.3
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.3
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.78
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.77
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.22
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.1
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.1
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.4
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.85
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.35
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
331205,Lynwood Avenue 66,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.75
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.26
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.7
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.0
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.53
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.16
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
331205,Lynwood Avenue 66,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.21
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.25
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.41
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.95
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.5
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.0
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.28
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.77
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
331205,Lynwood Avenue 66,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.96
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.32
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.7
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.5
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.8
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,19.2
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.36
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.75
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
331205,Lynwood Avenue 66,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.83
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.75
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.4
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.8
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.3
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,19.2
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.47
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.36
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
331205,Lynwood Avenue 66,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.68
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.47
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.42
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.2
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.0
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.6
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.53
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
