Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.53
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.62
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
331205,Lynwood Avenue 66,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,35.46
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.16
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,92.3
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,147.4
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.97
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.3
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.73
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
331205,Lynwood Avenue 66,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,30.08
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.47
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,72.8
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.9
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,19.0
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.4
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.49
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
331205,Lynwood Avenue 66,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,31.34
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.69
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,76.6
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,129.6
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,19.0
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.39
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.6
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.04
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
331205,Lynwood Avenue 66,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,35.37
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.13
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,90.8
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,145.1
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,18.9
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.04
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.1
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.31
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
331205,Lynwood Avenue 66,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,29.67
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.16
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.24
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,68.0
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,122.6
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.3
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,18.8
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.44
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.89
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.55
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
331205,Lynwood Avenue 66,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.55
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.31
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.4
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.9
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.58
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,18.8
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.59
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.58
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.97
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
331205,Lynwood Avenue 66,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.14
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.09
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.74
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.5
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.1
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.1
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,18.7
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.4
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.91
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
331205,Lynwood Avenue 66,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,30.4
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.11
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.71
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.7
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,127.2
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.8
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,18.6
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.44
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.68
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
331205,Lynwood Avenue 66,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,33.19
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.78
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.01
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.9
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,137.7
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.1
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.6
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.28
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.85
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.03
