Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.89
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
331205,Lynwood Avenue 66,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,32.68
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.73
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.63
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,135.1
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.4
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.3
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.89
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.52
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.42
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.72
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.27
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
331205,Lynwood Avenue 66,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,30.08
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.79
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.8
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.9
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.3
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.9
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.66
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.47
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.27
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.65
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
331205,Lynwood Avenue 66,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,30.63
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.31
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.22
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,127.2
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.3
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.4
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.93
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.8
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.43
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.52
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.15
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
331205,Lynwood Avenue 66,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,31.44
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.0
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.31
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.7
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.4
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.1
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.3
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.63
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,18.2
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.07
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.76
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.75
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
331205,Lynwood Avenue 66,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,31.39
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,27.43
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.75
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.2
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,130.7
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.5
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.4
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,18.2
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.37
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.99
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.7
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
331205,Lynwood Avenue 66,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,28.68
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.01
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.55
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.2
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.6
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.3
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,18.1
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.81
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.99
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.95
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
331205,Lynwood Avenue 66,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.48
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.66
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.5
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.6
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.4
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.9
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.27
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,18.1
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.79
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.87
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.29
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
331205,Lynwood Avenue 66,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.85
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.72
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.26
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.7
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.67
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.22
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
331205,Lynwood Avenue 66,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.66
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.89
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.4
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.9
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.8
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.77
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.83
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.82
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
331205,Lynwood Avenue 66,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.56
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.52
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.31
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.8
