Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.6
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
331205,Lynwood Avenue 66,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.18
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.7
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.47
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.28
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
331205,Lynwood Avenue 66,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.44
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.93
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.3
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.58
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.95
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
331205,Lynwood Avenue 66,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.06
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.38
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.7
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.14
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.03
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
331205,Lynwood Avenue 66,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.16
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.26
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
331205,Lynwood Avenue 66,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.73
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.7
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.58
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
331205,Lynwood Avenue 66,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.44
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.96
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.08
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.01
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
331205,Lynwood Avenue 66,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.59
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.62
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.75
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
331205,Lynwood Avenue 66,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.98
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.96
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
331205,Lynwood Avenue 66,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.81
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.39
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.29
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
