Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.94
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
331205,Lynwood Avenue 66,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.51
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.57
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.04
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
331205,Lynwood Avenue 66,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.57
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.2
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.04
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
331205,Lynwood Avenue 66,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.81
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.1
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
331205,Lynwood Avenue 66,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.72
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.79
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.77
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
331205,Lynwood Avenue 66,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.46
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.11
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
331205,Lynwood Avenue 66,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.12
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.97
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.29
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.9
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.14
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.98
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
331205,Lynwood Avenue 66,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.24
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.39
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.62
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.14
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.95
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
331205,Lynwood Avenue 66,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.15
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.19
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.58
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.55
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.7
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.8
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.23
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.76
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.28
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
331205,Lynwood Avenue 66,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.22
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.21
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.46
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
