Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.53
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.64
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.65
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
331205,Lynwood Avenue 66,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.77
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.48
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
331205,Lynwood Avenue 66,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.62
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.44
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.94
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.7
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.1
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.88
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
331205,Lynwood Avenue 66,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.95
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.28
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.46
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.7
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,17.7
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.98
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
331205,Lynwood Avenue 66,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.73
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.24
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,17.7
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
331205,Lynwood Avenue 66,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.63
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.74
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.96
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,17.7
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
331205,Lynwood Avenue 66,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.68
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.48
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.19
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
331205,Lynwood Avenue 66,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.61
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.85
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.02
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.24
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
331205,Lynwood Avenue 66,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.47
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.21
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.54
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
331205,Lynwood Avenue 66,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.24
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.62
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.22
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.0
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.35
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
