Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.34
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
331205,Lynwood Avenue 66,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.5
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.16
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.61
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.43
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.93
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
331205,Lynwood Avenue 66,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.36
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.19
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
331205,Lynwood Avenue 66,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.67
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.25
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
331205,Lynwood Avenue 66,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.59
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.79
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
331205,Lynwood Avenue 66,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.53
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.13
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.7
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
331205,Lynwood Avenue 66,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.09
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.86
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.51
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.63
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
331205,Lynwood Avenue 66,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.34
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.5
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.08
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
331205,Lynwood Avenue 66,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.78
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.09
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.15
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.91
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
331205,Lynwood Avenue 66,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.36
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.92
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
331205,Lynwood Avenue 66,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.75
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
