Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.96
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
331205,Lynwood Avenue 66,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.42
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.06
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.18
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
331205,Lynwood Avenue 66,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.88
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.77
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.6
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
331205,Lynwood Avenue 66,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.69
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.73
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.67
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.49
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
331205,Lynwood Avenue 66,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.94
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.71
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.35
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.82
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
331205,Lynwood Avenue 66,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.27
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.81
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.1
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.11
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.94
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
331205,Lynwood Avenue 66,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.02
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.05
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.07
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.4
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.47
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.37
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
331205,Lynwood Avenue 66,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.58
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.98
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.61
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.35
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.42
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
331205,Lynwood Avenue 66,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.78
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.09
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.74
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.8
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,17.2
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.28
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
331205,Lynwood Avenue 66,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.35
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.47
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.4
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.4
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
