Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,17.2
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.82
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.4
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
331205,Lynwood Avenue 66,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.51
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.03
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.6
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.5
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.64
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
331205,Lynwood Avenue 66,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.41
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.92
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.3
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,56.61
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.66
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
331205,Lynwood Avenue 66,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.48
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.38
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.35
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.9
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.6
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.9
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.86
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.02
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.18
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
331205,Lynwood Avenue 66,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,29.01
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.08
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,83.6
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.9
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.71
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.89
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
331205,Lynwood Avenue 66,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,30.02
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.97
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,82.8
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.5
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.25
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
331205,Lynwood Avenue 66,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.69
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.3
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.72
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.17
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
331205,Lynwood Avenue 66,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.24
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.16
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
331205,Lynwood Avenue 66,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.36
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.96
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
331205,Lynwood Avenue 66,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.29
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.26
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
