Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.94
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
331205,Lynwood Avenue 66,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.19
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.9
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
331205,Lynwood Avenue 66,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.02
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.99
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
331205,Lynwood Avenue 66,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.16
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.07
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.98
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
331205,Lynwood Avenue 66,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.59
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
331205,Lynwood Avenue 66,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.28
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
331205,Lynwood Avenue 66,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.48
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.29
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
331205,Lynwood Avenue 66,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.74
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.97
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
331205,Lynwood Avenue 66,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.5
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.51
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,17.2
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
331205,Lynwood Avenue 66,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,17.2
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
