Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
331205,Lynwood Avenue 66,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.49
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.19
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
331205,Lynwood Avenue 66,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.7
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
331205,Lynwood Avenue 66,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.43
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
331205,Lynwood Avenue 66,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
331205,Lynwood Avenue 66,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.27
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.98
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
331205,Lynwood Avenue 66,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
331205,Lynwood Avenue 66,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
331205,Lynwood Avenue 66,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.56
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
331205,Lynwood Avenue 66,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.47
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.21
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
331205,Lynwood Avenue 66,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.54
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
