Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.3
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
331205,Lynwood Avenue 66,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.43
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.21
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
331205,Lynwood Avenue 66,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.43
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
331205,Lynwood Avenue 66,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.7
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
331205,Lynwood Avenue 66,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.88
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.07
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.64
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
331205,Lynwood Avenue 66,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.5
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.42
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
331205,Lynwood Avenue 66,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.1
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.62
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
331205,Lynwood Avenue 66,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.29
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.04
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
331205,Lynwood Avenue 66,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.09
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.25
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,17.7
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
331205,Lynwood Avenue 66,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.43
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.16
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
