Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
331205,Lynwood Avenue 66,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.57
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.89
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.3
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.6
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
331205,Lynwood Avenue 66,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.39
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.73
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.82
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
331205,Lynwood Avenue 66,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.2
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.32
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
331205,Lynwood Avenue 66,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.27
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.77
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.2
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.59
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
331205,Lynwood Avenue 66,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.86
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.85
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
331205,Lynwood Avenue 66,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.31
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.9
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.15
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.82
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
331205,Lynwood Avenue 66,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.11
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.06
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.47
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
331205,Lynwood Avenue 66,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.34
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.68
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
331205,Lynwood Avenue 66,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.61
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
