Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
331205,Lynwood Avenue 66,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.33
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.11
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.77
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,18.1
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
331205,Lynwood Avenue 66,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.56
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.93
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,18.1
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
331205,Lynwood Avenue 66,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.87
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.62
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.49
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,18.1
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.5
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
331205,Lynwood Avenue 66,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.4
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.85
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.5
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.3
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,18.2
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.02
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
331205,Lynwood Avenue 66,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.43
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.65
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.7
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,18.2
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.25
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
331205,Lynwood Avenue 66,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.98
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,18.6
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
331205,Lynwood Avenue 66,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.46
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.98
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.51
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,18.7
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
331205,Lynwood Avenue 66,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,18.8
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
331205,Lynwood Avenue 66,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.33
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.73
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.24
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,18.8
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
