Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
331205,Lynwood Avenue 66,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.94
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.23
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,18.9
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
331205,Lynwood Avenue 66,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.17
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.13
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.94
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,18.9
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
331205,Lynwood Avenue 66,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.16
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.65
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,18.9
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
331205,Lynwood Avenue 66,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.97
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.53
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,19.0
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.19
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
331205,Lynwood Avenue 66,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.51
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.06
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.08
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.49
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,19.0
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
331205,Lynwood Avenue 66,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.55
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.56
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.85
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,19.0
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
331205,Lynwood Avenue 66,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.38
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.33
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.1
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
331205,Lynwood Avenue 66,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.1
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.64
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.0
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
331205,Lynwood Avenue 66,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.22
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.65
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.44
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.0
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.97
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.56
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
331205,Lynwood Avenue 66,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
