Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.34
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.12
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.44
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.25
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
331205,Lynwood Avenue 66,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.78
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.98
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.55
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.43
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.0
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.21
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.06
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
331205,Lynwood Avenue 66,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.99
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.85
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.11
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.2
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.71
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.06
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
331205,Lynwood Avenue 66,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.22
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.93
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.1
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,19.2
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.99
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.85
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
331205,Lynwood Avenue 66,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.42
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.41
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.07
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.04
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.1
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.8
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,19.2
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.79
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.22
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
331205,Lynwood Avenue 66,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.71
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.61
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.3
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.05
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
331205,Lynwood Avenue 66,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.16
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.52
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.3
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.18
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.91
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
331205,Lynwood Avenue 66,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.61
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.39
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.48
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.3
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.18
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
331205,Lynwood Avenue 66,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.2
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.44
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.31
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.6
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.36
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.75
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.24
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
331205,Lynwood Avenue 66,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.02
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.04
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.0
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
