Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.91
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.52
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
331205,Lynwood Avenue 66,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.1
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.68
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.67
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.6
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,19.4
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.43
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
331205,Lynwood Avenue 66,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.4
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.4
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.42
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.1
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,19.4
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.83
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.48
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
331205,Lynwood Avenue 66,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.22
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.6
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.97
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.1
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,19.4
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.43
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.69
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
331205,Lynwood Avenue 66,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.44
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.12
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.25
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.2
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.4
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.96
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.58
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.92
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.62
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
331205,Lynwood Avenue 66,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.17
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.13
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.58
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.64
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.0
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.47
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.31
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
331205,Lynwood Avenue 66,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.7
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.17
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.47
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.0
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.1
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.41
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.19
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.56
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
331205,Lynwood Avenue 66,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.94
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.38
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.39
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.9
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.6
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.45
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,19.2
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.8
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.91
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.17
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
331205,Lynwood Avenue 66,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.55
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.49
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.93
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.2
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.0
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.3
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.52
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.39
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.24
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.82
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.51
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
331205,Lynwood Avenue 66,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,27.43
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.61
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.82
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.2
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.33
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
