Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.54
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.89
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.76
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.54
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
331205,Lynwood Avenue 66,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.44
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.65
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.49
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.7
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.0
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.6
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.49
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.39
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.28
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.13
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
331205,Lynwood Avenue 66,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,32.29
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.85
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.26
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.7
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,135.1
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.9
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.0
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,19.0
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.77
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.46
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.68
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
331205,Lynwood Avenue 66,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,33.57
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.02
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.05
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,70.6
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,139.9
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.2
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.03
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,19.0
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.59
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.58
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
331205,Lynwood Avenue 66,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,29.14
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.49
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.05
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,63.0
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.1
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.0
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,18.9
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.55
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.2
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
331205,Lynwood Avenue 66,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,28.39
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.93
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.17
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.7
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.6
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.2
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,18.9
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.55
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.92
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.6
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
331205,Lynwood Avenue 66,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,29.55
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.96
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.57
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,122.6
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.8
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.7
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.88
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,18.8
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.21
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.38
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
331205,Lynwood Avenue 66,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,32.75
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.03
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.58
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.6
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.9
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.9
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.6
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.19
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,18.7
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.25
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.2
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.94
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
331205,Lynwood Avenue 66,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,30.46
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.69
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.14
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,67.3
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,126.4
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.9
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.3
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,18.7
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.57
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.65
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.99
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
331205,Lynwood Avenue 66,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.21
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.26
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.84
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.7
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.8
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.2
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.04
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
