Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,18.6
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.29
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.83
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.12
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
331205,Lynwood Avenue 66,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.36
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.8
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.23
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.9
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.3
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.3
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.04
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,18.6
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.16
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.5
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.28
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
331205,Lynwood Avenue 66,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.82
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.2
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.11
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.1
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.8
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.81
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,18.6
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.39
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.67
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
331205,Lynwood Avenue 66,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.91
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.9
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.42
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.5
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.1
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.24
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.21
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.2
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
331205,Lynwood Avenue 66,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.43
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.56
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.41
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.2
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.3
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.2
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.47
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
331205,Lynwood Avenue 66,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.62
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.38
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.91
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.25
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.48
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.01
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.9
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.2
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.3
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.84
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.4
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.22
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
331205,Lynwood Avenue 66,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.13
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.6
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.72
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.6
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.0
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.8
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.97
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.42
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.11
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.6
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.16
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.65
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.67
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
331205,Lynwood Avenue 66,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.96
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.38
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.6
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.48
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.75
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
331205,Lynwood Avenue 66,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.13
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.2
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.55
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.1
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.67
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
331205,Lynwood Avenue 66,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.9
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.11
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.48
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.18
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.36
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
