Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
331205,Lynwood Avenue 66,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.68
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.77
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.45
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.3
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.72
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.29
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
331205,Lynwood Avenue 66,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.66
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.81
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.0
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.49
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.13
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
331205,Lynwood Avenue 66,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.95
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.59
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.4
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.21
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.28
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
331205,Lynwood Avenue 66,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.96
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.81
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.87
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.21
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.97
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
331205,Lynwood Avenue 66,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.24
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.66
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.18
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
331205,Lynwood Avenue 66,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.98
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.25
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.5
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.01
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.73
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
331205,Lynwood Avenue 66,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.28
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.31
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.14
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.67
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.71
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
331205,Lynwood Avenue 66,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.03
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.62
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.12
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.23
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.92
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
331205,Lynwood Avenue 66,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.11
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.73
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.1
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.45
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
331205,Lynwood Avenue 66,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.22
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.64
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.7
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.4
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
