Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.99
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.56
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
331205,Lynwood Avenue 66,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.86
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.39
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
331205,Lynwood Avenue 66,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.6
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.85
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.58
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.48
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
331205,Lynwood Avenue 66,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.9
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.89
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.51
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
331205,Lynwood Avenue 66,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.09
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.75
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.76
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
331205,Lynwood Avenue 66,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.5
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.29
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.59
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.06
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
331205,Lynwood Avenue 66,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.13
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.21
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
331205,Lynwood Avenue 66,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.37
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.64
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,18.2
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.72
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
331205,Lynwood Avenue 66,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.35
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.36
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,18.2
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.99
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.88
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
331205,Lynwood Avenue 66,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.19
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
