Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,18.2
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.56
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.53
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
331205,Lynwood Avenue 66,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.92
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.06
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.28
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,18.1
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.97
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
331205,Lynwood Avenue 66,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.53
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.47
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,18.1
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.17
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.58
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
331205,Lynwood Avenue 66,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.85
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.32
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.33
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.8
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.3
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.2
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.34
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.5
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
331205,Lynwood Avenue 66,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.95
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.99
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.59
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.7
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.85
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.03
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
331205,Lynwood Avenue 66,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.72
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.05
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.85
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.9
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.9
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.6
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.81
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.32
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.4
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
331205,Lynwood Avenue 66,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.81
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.08
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.28
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.9
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.36
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.98
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.04
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.78
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
331205,Lynwood Avenue 66,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.22
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.32
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.91
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.2
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.6
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.5
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.67
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.74
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
331205,Lynwood Avenue 66,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.77
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.51
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.78
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.3
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.6
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.25
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.63
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.69
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
331205,Lynwood Avenue 66,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.09
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.82
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.9
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.44
