Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.11
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.52
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
331205,Lynwood Avenue 66,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.19
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.44
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.0
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.32
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.9
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.2
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.76
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.08
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
331205,Lynwood Avenue 66,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.57
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.66
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.15
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.1
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.5
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.77
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.87
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
331205,Lynwood Avenue 66,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.92
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.18
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.6
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.5
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.02
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.86
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
331205,Lynwood Avenue 66,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.1
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.69
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.36
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,17.7
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.78
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
331205,Lynwood Avenue 66,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.35
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.46
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
331205,Lynwood Avenue 66,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.05
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.36
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.48
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.66
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.19
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
331205,Lynwood Avenue 66,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.06
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.76
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.3
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.53
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
331205,Lynwood Avenue 66,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.41
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.95
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.1
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.26
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.93
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.49
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.08
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.43
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
331205,Lynwood Avenue 66,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.27
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.2
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.52
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.52
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.49
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.32
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.5
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.1
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.6
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
