Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.5
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,60.21
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.56
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
331205,Lynwood Avenue 66,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.71
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.85
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.2
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.15
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.58
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.58
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.5
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.1
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.4
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.28
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.89
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.16
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
331205,Lynwood Avenue 66,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.11
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.26
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.47
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.11
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.57
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.34
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.3
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.3
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.4
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.22
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.55
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.27
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
331205,Lynwood Avenue 66,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.09
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.08
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.24
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.12
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.09
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.18
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.61
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
331205,Lynwood Avenue 66,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.84
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.5
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.88
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.03
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
331205,Lynwood Avenue 66,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.96
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.65
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.1
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.36
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.94
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.39
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
331205,Lynwood Avenue 66,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,28.26
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.92
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,80.2
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.4
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.78
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.26
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
331205,Lynwood Avenue 66,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.39
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.0
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.75
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.65
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
331205,Lynwood Avenue 66,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.43
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.57
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.9
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.2
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.78
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.27
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
331205,Lynwood Avenue 66,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.48
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.44
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,63.5
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.1
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.7
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
331205,Lynwood Avenue 66,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.11
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.26
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.54
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.72
