Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.7
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
331205,Lynwood Avenue 66,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.72
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.98
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
331205,Lynwood Avenue 66,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.08
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
331205,Lynwood Avenue 66,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.52
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
331205,Lynwood Avenue 66,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.49
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.52
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
331205,Lynwood Avenue 66,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.47
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.47
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
331205,Lynwood Avenue 66,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.4
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.22
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
331205,Lynwood Avenue 66,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.26
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
331205,Lynwood Avenue 66,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.1
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.7
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
331205,Lynwood Avenue 66,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.54
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.22
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
