Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
331205,Lynwood Avenue 66,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.55
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.82
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
331205,Lynwood Avenue 66,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.13
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.62
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,17.7
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.16
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
331205,Lynwood Avenue 66,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.68
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,17.7
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
331205,Lynwood Avenue 66,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.93
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
331205,Lynwood Avenue 66,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
331205,Lynwood Avenue 66,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.98
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
331205,Lynwood Avenue 66,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.94
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.65
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
331205,Lynwood Avenue 66,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.7
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.96
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.3
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
331205,Lynwood Avenue 66,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.85
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
