Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
331205,Lynwood Avenue 66,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.73
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.2
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
331205,Lynwood Avenue 66,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.63
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.4
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
331205,Lynwood Avenue 66,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.65
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.37
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.56
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.01
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
331205,Lynwood Avenue 66,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.93
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
331205,Lynwood Avenue 66,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.82
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.46
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
331205,Lynwood Avenue 66,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.05
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
331205,Lynwood Avenue 66,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.52
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.39
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
331205,Lynwood Avenue 66,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.71
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.96
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.51
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.93
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
331205,Lynwood Avenue 66,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.69
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.37
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.96
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.35
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
