Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
331205,Lynwood Avenue 66,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.54
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.88
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.79
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.96
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
331205,Lynwood Avenue 66,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.47
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.74
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.17
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
331205,Lynwood Avenue 66,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.93
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.54
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,18.1
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
331205,Lynwood Avenue 66,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.7
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.15
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.96
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,18.1
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.18
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
331205,Lynwood Avenue 66,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.32
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.17
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,18.1
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.59
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
331205,Lynwood Avenue 66,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.78
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,18.1
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.17
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
331205,Lynwood Avenue 66,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.23
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.44
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,18.2
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.87
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
331205,Lynwood Avenue 66,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.13
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.46
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
331205,Lynwood Avenue 66,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.52
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.96
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
331205,Lynwood Avenue 66,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.08
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
