Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
331205,Lynwood Avenue 66,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.46
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.81
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
331205,Lynwood Avenue 66,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.33
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.07
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
331205,Lynwood Avenue 66,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.8
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.38
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.41
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
331205,Lynwood Avenue 66,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.56
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.38
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.76
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
331205,Lynwood Avenue 66,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.47
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
331205,Lynwood Avenue 66,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.24
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.14
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.03
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.9
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,18.6
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.51
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
331205,Lynwood Avenue 66,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.24
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.38
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.41
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,18.6
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
331205,Lynwood Avenue 66,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.1
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.13
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,18.7
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
331205,Lynwood Avenue 66,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.31
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.58
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
