Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.77
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,18.8
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.56
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
331205,Lynwood Avenue 66,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.16
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.26
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,18.8
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
331205,Lynwood Avenue 66,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.44
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.73
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
331205,Lynwood Avenue 66,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.09
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.19
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.92
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
331205,Lynwood Avenue 66,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.47
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.97
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.77
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.77
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
331205,Lynwood Avenue 66,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,18.1
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
331205,Lynwood Avenue 66,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.09
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.85
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.9
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,18.2
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
331205,Lynwood Avenue 66,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.59
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.81
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.38
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.4
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.38
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
331205,Lynwood Avenue 66,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.87
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.9
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
331205,Lynwood Avenue 66,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.01
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.94
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
