Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.52
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
331205,Lynwood Avenue 66,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.63
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.31
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.9
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.69
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.85
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.49
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
331205,Lynwood Avenue 66,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.91
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.16
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.16
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
331205,Lynwood Avenue 66,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.71
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.65
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.82
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.8
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.77
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
331205,Lynwood Avenue 66,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.09
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.1
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.39
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.9
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.28
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,18.6
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.1
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
331205,Lynwood Avenue 66,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.33
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.2
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.37
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.01
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.1
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.16
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,18.6
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.17
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.87
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
331205,Lynwood Avenue 66,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.22
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.31
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.27
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.9
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,18.7
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.58
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.2
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
331205,Lynwood Avenue 66,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.67
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.81
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.23
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.83
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.8
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.88
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,18.8
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.38
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
331205,Lynwood Avenue 66,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.52
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.73
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.2
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,18.8
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.49
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
331205,Lynwood Avenue 66,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.39
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.29
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.02
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,65.0
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.9
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.42
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,18.9
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
