Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.08
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.4
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.42
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
331205,Lynwood Avenue 66,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.98
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.98
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.66
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,68.3
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.1
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,18.9
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.99
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.68
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.42
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
331205,Lynwood Avenue 66,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.61
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.07
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.71
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.08
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.7
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.3
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.12
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,18.9
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.2
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.04
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.56
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
331205,Lynwood Avenue 66,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.44
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.37
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.7
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.9
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.71
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,19.0
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.79
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.7
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.91
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
331205,Lynwood Avenue 66,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.06
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.7
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.66
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.5
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.72
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,19.0
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.01
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.46
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.61
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
331205,Lynwood Avenue 66,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.69
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.9
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.07
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.2
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,19.0
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.66
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.61
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.77
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
331205,Lynwood Avenue 66,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.26
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.36
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.83
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.0
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.9
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,19.0
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.06
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.58
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.81
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
331205,Lynwood Avenue 66,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.08
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.55
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.37
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.3
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.4
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.25
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.7
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.22
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
331205,Lynwood Avenue 66,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.46
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.99
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.11
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.5
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.86
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.98
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
331205,Lynwood Avenue 66,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.32
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.73
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.47
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.0
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.2
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.9
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.45
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.27
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.71
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.06
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.26
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
331205,Lynwood Avenue 66,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.1
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
