Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,27.02
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.16
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.47
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.9
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.7
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.3
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.1
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.75
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.47
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
331205,Lynwood Avenue 66,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.13
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.69
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.28
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.14
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.0
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.49
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.58
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.44
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
331205,Lynwood Avenue 66,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.4
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.16
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.62
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.93
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.0
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.1
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.12
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.79
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.4
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
331205,Lynwood Avenue 66,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.89
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.83
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.17
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.8
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.04
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,19.0
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.2
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.71
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
331205,Lynwood Avenue 66,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.73
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.75
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.14
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.2
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.4
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.05
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.67
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,19.0
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.31
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.31
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.94
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
331205,Lynwood Avenue 66,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.71
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.43
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.97
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.0
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.06
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,19.0
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.65
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.09
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.34
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
331205,Lynwood Avenue 66,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.28
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.59
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.9
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.8
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.1
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.51
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,18.9
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.68
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.96
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.61
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
331205,Lynwood Avenue 66,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,31.27
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.95
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.95
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,70.1
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,130.3
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.1
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.59
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.59
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,18.9
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.69
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.17
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.97
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
331205,Lynwood Avenue 66,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.56
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.08
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.14
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.8
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.8
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.4
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.12
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,18.8
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.58
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.8
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
331205,Lynwood Avenue 66,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,32.77
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.45
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.23
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,74.5
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.8
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.6
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.23
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
