Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.05
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,18.8
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.94
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.37
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
331205,Lynwood Avenue 66,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,28.99
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.73
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.85
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.6
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.1
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.7
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,18.7
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.58
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.38
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.1
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
331205,Lynwood Avenue 66,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,30.73
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.32
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.07
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,70.0
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,127.9
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.0
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.15
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,18.6
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.4
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.11
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.69
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
331205,Lynwood Avenue 66,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.77
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.53
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.82
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.0
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.9
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.91
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.8
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.79
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.63
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.77
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,147.4
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
331205,Lynwood Avenue 66,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.24
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,28.14
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.02
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.84
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.6
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.9
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.83
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.99
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.2
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.6
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.18
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.33
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
331205,Lynwood Avenue 66,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.28
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.64
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.06
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.73
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.3
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.6
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.62
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.9
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.02
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.13
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.74
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.54
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.55
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
331205,Lynwood Avenue 66,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.68
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.96
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.05
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.9
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.5
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.57
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.25
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.51
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.01
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.17
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.48
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
331205,Lynwood Avenue 66,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.94
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.87
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.5
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.1
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.29
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.3
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.5
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.61
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.1
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.04
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,18.2
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.53
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.58
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.2
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
331205,Lynwood Avenue 66,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.92
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.57
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,68.4
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.2
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.8
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.96
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.47
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.67
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,18.1
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.33
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.22
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.81
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
331205,Lynwood Avenue 66,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.67
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.88
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.36
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.6
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.6
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.2
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.02
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
