Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.2
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.2
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.57
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
331205,Lynwood Avenue 66,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.64
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.94
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.7
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.7
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.7
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.47
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,84.1
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.4
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.2
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.96
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.95
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.31
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
331205,Lynwood Avenue 66,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.82
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.97
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.8
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.2
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.28
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.2
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.4
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.12
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.48
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.96
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.03
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
331205,Lynwood Avenue 66,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.65
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.24
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.91
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.4
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.2
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.7
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.52
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.92
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.04
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.13
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.58
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
331205,Lynwood Avenue 66,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.28
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.75
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.65
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.62
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.05
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.89
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.09
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.89
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
331205,Lynwood Avenue 66,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.52
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.66
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.2
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.5
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.24
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.39
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.64
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,17.7
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.42
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.53
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
331205,Lynwood Avenue 66,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.68
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.66
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.38
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.5
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.6
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.1
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.35
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.36
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,17.7
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.43
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.79
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.76
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
331205,Lynwood Avenue 66,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.79
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.39
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.21
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.0
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.4
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.82
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.39
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,57.77
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.96
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.08
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
331205,Lynwood Avenue 66,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.41
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.69
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.15
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.9
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.9
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.41
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.53
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.12
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.33
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
331205,Lynwood Avenue 66,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.8
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.31
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.22
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
