Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.92
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.61
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
331205,Lynwood Avenue 66,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.35
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.99
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.3
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.0
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.97
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
331205,Lynwood Avenue 66,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.92
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.12
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.99
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.53
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.06
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.28
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
331205,Lynwood Avenue 66,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.29
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.62
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.42
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.13
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.74
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.8
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.52
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
331205,Lynwood Avenue 66,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.19
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.97
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.24
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.59
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.14
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
331205,Lynwood Avenue 66,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.4
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.65
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.52
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.9
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.08
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
331205,Lynwood Avenue 66,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.43
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.44
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.33
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.28
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.26
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
331205,Lynwood Avenue 66,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.78
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.43
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.19
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.3
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.67
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.01
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
331205,Lynwood Avenue 66,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.8
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.33
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.3
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,17.2
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.88
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.18
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
331205,Lynwood Avenue 66,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.84
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.17
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.4
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.04
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
