Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.66
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.54
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.6
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.31
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.07
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
331205,Lynwood Avenue 66,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.85
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.39
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.07
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.54
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.16
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.51
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.09
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.09
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.96
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
331205,Lynwood Avenue 66,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.61
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.49
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.7
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.5
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.74
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.72
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.75
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.3
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.89
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.72
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
331205,Lynwood Avenue 66,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.73
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.31
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.8
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.08
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
331205,Lynwood Avenue 66,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.93
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.26
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.3
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.3
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,16.7
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.78
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
331205,Lynwood Avenue 66,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.95
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.06
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.1
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.57
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.39
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.1
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.17
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.32
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.77
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
331205,Lynwood Avenue 66,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.37
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.4
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.1
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.3
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.34
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.89
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.22
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.98
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.81
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
331205,Lynwood Avenue 66,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.25
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.6
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.3
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,16.3
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.41
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
331205,Lynwood Avenue 66,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.3
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.93
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.33
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.9
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.2
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.15
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.28
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.23
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.4
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,16.2
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.82
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.74
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.88
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
331205,Lynwood Avenue 66,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.1
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.17
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.7
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.7
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
