Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.02
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.89
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.77
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.2
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.4
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,16.1
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,52.43
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.04
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.38
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
331205,Lynwood Avenue 66,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.34
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.37
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.3
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.5
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.28
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.46
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.76
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.2
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,16.0
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.42
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,60.79
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.8
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
331205,Lynwood Avenue 66,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.34
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.68
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.8
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.7
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.08
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.93
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.78
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.0
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.5
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,15.9
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.55
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.99
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.14
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
331205,Lynwood Avenue 66,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.83
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.41
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.95
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.9
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.0
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.88
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.77
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.3
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.09
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
331205,Lynwood Avenue 66,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.05
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.71
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.04
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.2
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.3
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,15.7
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.95
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.92
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
331205,Lynwood Avenue 66,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.52
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.63
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.64
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.3
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.3
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,15.6
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.85
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.61
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
331205,Lynwood Avenue 66,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.31
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.85
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.65
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.9
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.17
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.77
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,15.6
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.37
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.05
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
331205,Lynwood Avenue 66,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.14
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.74
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.12
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.3
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.85
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.08
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,15.5
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.95
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.6
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
331205,Lynwood Avenue 66,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.6
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,26.19
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.62
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.1
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.6
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,15.5
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.54
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.22
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.34
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
331205,Lynwood Avenue 66,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.31
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.82
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.06
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.0
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.9
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
