Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,15.5
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.34
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.85
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.76
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
331205,Lynwood Avenue 66,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.24
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.53
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.82
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,15.5
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.49
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
331205,Lynwood Avenue 66,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.14
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.46
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.4
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,15.5
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.43
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.95
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
331205,Lynwood Avenue 66,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.81
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.32
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.8
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,15.5
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.61
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
331205,Lynwood Avenue 66,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.7
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.04
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.2
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,15.5
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.29
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.32
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
331205,Lynwood Avenue 66,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.83
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.22
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,15.5
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.38
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.33
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
331205,Lynwood Avenue 66,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.35
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.61
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.84
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.1
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,15.5
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.1
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.28
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
331205,Lynwood Avenue 66,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.38
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.6
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,15.5
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.47
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
331205,Lynwood Avenue 66,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.13
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.67
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.05
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.9
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,15.5
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.59
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
331205,Lynwood Avenue 66,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.16
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.13
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.76
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.1
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
