Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,15.6
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.48
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
331205,Lynwood Avenue 66,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.95
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.82
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,15.6
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
331205,Lynwood Avenue 66,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.32
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.96
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.7
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,15.6
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.96
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
331205,Lynwood Avenue 66,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.04
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.26
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.5
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,15.7
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.8
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
331205,Lynwood Avenue 66,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.27
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.99
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.3
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,15.7
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
331205,Lynwood Avenue 66,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.07
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
331205,Lynwood Avenue 66,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
331205,Lynwood Avenue 66,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.5
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.19
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,15.9
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
331205,Lynwood Avenue 66,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.95
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,15.9
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
331205,Lynwood Avenue 66,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,16.0
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
