Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
331205,Lynwood Avenue 66,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,16.0
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
331205,Lynwood Avenue 66,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,16.1
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
331205,Lynwood Avenue 66,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.74
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,16.1
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.49
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
331205,Lynwood Avenue 66,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.13
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.05
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,16.2
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
331205,Lynwood Avenue 66,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.13
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,16.3
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
331205,Lynwood Avenue 66,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.47
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,16.3
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
331205,Lynwood Avenue 66,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.56
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
331205,Lynwood Avenue 66,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.02
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.9
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
331205,Lynwood Avenue 66,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.24
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.05
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
331205,Lynwood Avenue 66,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.44
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.05
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
