Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
331205,Lynwood Avenue 66,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.57
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.96
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
331205,Lynwood Avenue 66,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.92
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
331205,Lynwood Avenue 66,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.31
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,16.7
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
331205,Lynwood Avenue 66,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.17
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,16.7
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
331205,Lynwood Avenue 66,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.14
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.31
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
331205,Lynwood Avenue 66,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.21
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
331205,Lynwood Avenue 66,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
331205,Lynwood Avenue 66,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.57
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
331205,Lynwood Avenue 66,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.55
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
