Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
331205,Lynwood Avenue 66,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.31
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.21
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
331205,Lynwood Avenue 66,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.74
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
331205,Lynwood Avenue 66,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.23
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.19
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,17.2
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
331205,Lynwood Avenue 66,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.53
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.17
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.17
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
331205,Lynwood Avenue 66,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.31
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
331205,Lynwood Avenue 66,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.56
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
331205,Lynwood Avenue 66,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.21
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.78
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.94
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
331205,Lynwood Avenue 66,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.16
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.71
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
331205,Lynwood Avenue 66,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.24
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.3
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
