Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.59
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
331205,Lynwood Avenue 66,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.49
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
331205,Lynwood Avenue 66,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.04
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,17.7
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
331205,Lynwood Avenue 66,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.47
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.31
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
331205,Lynwood Avenue 66,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.23
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.08
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
331205,Lynwood Avenue 66,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.61
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
331205,Lynwood Avenue 66,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.1
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
331205,Lynwood Avenue 66,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.99
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
331205,Lynwood Avenue 66,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.82
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.27
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
331205,Lynwood Avenue 66,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.01
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,18.1
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
