Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
331205,Lynwood Avenue 66,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.65
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.98
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,18.2
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
331205,Lynwood Avenue 66,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.38
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
331205,Lynwood Avenue 66,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.26
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.72
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.95
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
331205,Lynwood Avenue 66,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.21
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.91
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.05
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.35
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
331205,Lynwood Avenue 66,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.41
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.13
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
331205,Lynwood Avenue 66,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.71
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.68
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.36
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.19
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
331205,Lynwood Avenue 66,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.98
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.22
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.42
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.96
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
331205,Lynwood Avenue 66,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.07
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.64
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.47
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
331205,Lynwood Avenue 66,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.05
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.05
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.3
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
331205,Lynwood Avenue 66,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.97
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.25
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
