Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.16
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.66
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
331205,Lynwood Avenue 66,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.33
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.99
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.1
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,18.6
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.21
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
331205,Lynwood Avenue 66,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.46
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.01
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.8
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.5
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,18.7
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.35
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
331205,Lynwood Avenue 66,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.39
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.76
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,82.2
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.5
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,18.8
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.11
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
331205,Lynwood Avenue 66,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.38
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.95
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,18.9
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.03
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
331205,Lynwood Avenue 66,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.47
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.17
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.1
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,18.9
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.44
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
331205,Lynwood Avenue 66,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.65
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.42
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.52
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.04
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.9
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,19.0
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.29
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
331205,Lynwood Avenue 66,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.19
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.8
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.97
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.91
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.6
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,19.0
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.13
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
331205,Lynwood Avenue 66,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.87
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.94
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.38
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.01
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.9
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.9
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.98
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
331205,Lynwood Avenue 66,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.94
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.1
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.69
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.78
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
