Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.11
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.4
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.41
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
331205,Lynwood Avenue 66,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.11
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.14
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.6
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,80.5
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.9
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.53
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
331205,Lynwood Avenue 66,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.53
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.88
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.44
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.74
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.7
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.0
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,19.2
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.9
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,60.83
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.35
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
331205,Lynwood Avenue 66,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.98
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.81
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.69
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.76
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,43.34
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.09
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.4
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.4
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.1
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.35
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,70.31
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.86
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
331205,Lynwood Avenue 66,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.1
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.01
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.33
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.66
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.1
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.23
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,42.79
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.88
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.0
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.4
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.4
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.95
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,70.89
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.9
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
331205,Lynwood Avenue 66,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.35
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.74
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.08
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.1
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.4
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.52
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.4
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.5
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.55
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,67.65
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.74
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,152.3
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
331205,Lynwood Avenue 66,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.78
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.97
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.21
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.49
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.7
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.58
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,79.8
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.6
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,19.4
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.24
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.31
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
331205,Lynwood Avenue 66,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.81
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.34
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.1
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.43
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.8
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,19.5
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.58
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.47
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
331205,Lynwood Avenue 66,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.53
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.49
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.93
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.8
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.24
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,19.5
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.52
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.14
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
331205,Lynwood Avenue 66,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.6
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.17
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.7
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
