Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,19.6
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.12
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
331205,Lynwood Avenue 66,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.54
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.81
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.2
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.5
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,19.7
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.48
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.58
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
331205,Lynwood Avenue 66,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.38
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.21
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.06
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.1
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,19.8
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.69
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.78
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
331205,Lynwood Avenue 66,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.13
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.05
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.13
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.45
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.1
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,19.8
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.02
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
331205,Lynwood Avenue 66,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.55
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.11
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.08
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.0
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,19.9
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.44
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.62
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
331205,Lynwood Avenue 66,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.38
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.62
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.05
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.87
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.8
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,19.9
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.64
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.56
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
331205,Lynwood Avenue 66,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.96
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.34
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.82
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.85
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.0
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.06
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,19.9
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.07
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.74
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.89
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
331205,Lynwood Avenue 66,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.91
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.56
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.66
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.6
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,19.9
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.22
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.92
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.14
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
331205,Lynwood Avenue 66,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.63
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.13
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.67
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.18
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.1
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.7
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.2
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.83
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,19.8
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.16
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.32
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.11
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
331205,Lynwood Avenue 66,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.57
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.54
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.32
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.29
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.1
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.3
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.7
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.1
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.72
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,19.8
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
