Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.29
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.01
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.38
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
331205,Lynwood Avenue 66,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.4
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.15
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.4
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,66.8
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.2
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.4
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.13
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,19.7
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.41
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.75
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
331205,Lynwood Avenue 66,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.81
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.01
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.64
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.6
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.8
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.76
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.9
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.87
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.23
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.9
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,19.6
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.87
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.93
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.24
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
331205,Lynwood Avenue 66,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.29
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.57
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.37
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.9
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.89
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.75
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.4
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.87
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.9
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,19.5
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.1
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.63
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.86
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
331205,Lynwood Avenue 66,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,30.08
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.31
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.34
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,72.5
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,127.1
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.8
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.51
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.14
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.63
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.74
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.04
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.35
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
331205,Lynwood Avenue 66,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.89
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.9
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.16
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.1
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.9
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.4
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.8
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.1
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.26
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.84
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.17
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.68
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.8
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.9
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,19.2
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.64
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.42
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.79
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
331205,Lynwood Avenue 66,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.34
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.64
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.63
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.9
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.4
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.7
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.3
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.63
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.74
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.46
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.3
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.0
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.2
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.3
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,19.0
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.91
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.81
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.52
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
331205,Lynwood Avenue 66,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.23
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.07
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.26
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.55
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.0
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.7
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.6
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.04
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.95
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.81
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.3
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.4
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.9
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,18.9
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.3
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.02
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.65
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
331205,Lynwood Avenue 66,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.14
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.28
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.62
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.86
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.0
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.4
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.32
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.26
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.1
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.46
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.5
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.2
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.3
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,18.8
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.75
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.71
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.43
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
331205,Lynwood Avenue 66,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.21
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.01
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.55
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.82
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.6
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.8
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.6
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.71
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.71
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.38
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.9
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.8
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,18.8
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.72
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.57
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.47
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
331205,Lynwood Avenue 66,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.9
