Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.88
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.96
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.0
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.37
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.15
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.8
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,18.7
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.01
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.51
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.74
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
331205,Lynwood Avenue 66,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.97
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.92
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.67
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.2
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.8
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.7
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.48
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.76
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.49
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,18.7
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.22
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.02
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.59
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
331205,Lynwood Avenue 66,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.61
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.13
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.47
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.8
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.4
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.0
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.55
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,18.6
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.33
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.33
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.39
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
331205,Lynwood Avenue 66,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.96
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.69
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.52
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.2
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.9
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.1
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.43
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,18.6
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.15
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.88
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.8
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
331205,Lynwood Avenue 66,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.91
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.74
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.08
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.8
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.5
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.69
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.7
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.96
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.8
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
331205,Lynwood Avenue 66,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.78
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.06
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.33
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.4
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.51
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.24
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.23
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.98
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
331205,Lynwood Avenue 66,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.52
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.85
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.7
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.85
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.14
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
331205,Lynwood Avenue 66,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.72
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.47
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.14
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.85
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.66
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
331205,Lynwood Avenue 66,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.03
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.64
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.26
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
331205,Lynwood Avenue 66,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.85
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.53
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.3
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
