Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,18.2
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.69
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
331205,Lynwood Avenue 66,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.14
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.65
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,18.1
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
331205,Lynwood Avenue 66,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.25
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.6
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.14
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.28
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.23
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.16
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.16
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.35
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.8
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
331205,Lynwood Avenue 66,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.67
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.5
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.33
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.06
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.88
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.7
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.65
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.66
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
331205,Lynwood Avenue 66,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.55
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.83
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.42
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.26
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.7
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.27
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.11
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.78
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
331205,Lynwood Avenue 66,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.51
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,17.7
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.04
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
331205,Lynwood Avenue 66,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.51
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.1
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.3
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.24
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
331205,Lynwood Avenue 66,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.04
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
331205,Lynwood Avenue 66,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.34
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.17
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
331205,Lynwood Avenue 66,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
