Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,17.2
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
331205,Lynwood Avenue 66,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
331205,Lynwood Avenue 66,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.1
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.14
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.19
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
331205,Lynwood Avenue 66,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.78
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.47
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.5
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.58
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.2
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.66
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.19
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.35
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
331205,Lynwood Avenue 66,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.73
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.34
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.31
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.72
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.54
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.4
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.1
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.68
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.07
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
331205,Lynwood Avenue 66,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.4
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.22
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.2
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.28
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.0
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.9
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,16.7
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.34
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,50.89
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.56
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
331205,Lynwood Avenue 66,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.03
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.41
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
331205,Lynwood Avenue 66,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
331205,Lynwood Avenue 66,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
331205,Lynwood Avenue 66,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
