Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
331205,Lynwood Avenue 66,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.81
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.86
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
331205,Lynwood Avenue 66,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
331205,Lynwood Avenue 66,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.86
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
331205,Lynwood Avenue 66,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.1
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,16.3
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
331205,Lynwood Avenue 66,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,16.3
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.6
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
331205,Lynwood Avenue 66,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.62
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.62
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,16.3
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
331205,Lynwood Avenue 66,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.66
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.69
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.51
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.86
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,16.3
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.8
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
331205,Lynwood Avenue 66,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.61
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,16.2
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
331205,Lynwood Avenue 66,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.5
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,16.2
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
331205,Lynwood Avenue 66,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
