Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.59
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.43
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,16.1
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
331205,Lynwood Avenue 66,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.13
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,16.1
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.71
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
331205,Lynwood Avenue 66,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.67
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.4
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.3
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,16.1
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.41
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
331205,Lynwood Avenue 66,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.69
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.9
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,16.1
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.08
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
331205,Lynwood Avenue 66,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.51
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.19
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.7
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,16.0
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.62
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
331205,Lynwood Avenue 66,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.37
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,16.0
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.72
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
331205,Lynwood Avenue 66,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.22
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.92
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,15.9
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
331205,Lynwood Avenue 66,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.29
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.04
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.5
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,15.9
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
331205,Lynwood Avenue 66,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.83
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.61
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.6
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.33
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
331205,Lynwood Avenue 66,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.85
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.0
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
