Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.53
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
331205,Lynwood Avenue 66,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.25
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.26
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.4
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.7
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.03
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
331205,Lynwood Avenue 66,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.93
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.97
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.4
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.03
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
331205,Lynwood Avenue 66,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.97
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.2
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.7
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.96
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.04
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
331205,Lynwood Avenue 66,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.84
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.97
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.6
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.5
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.97
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
331205,Lynwood Avenue 66,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.73
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.9
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.01
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.9
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.49
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
331205,Lynwood Avenue 66,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.03
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.99
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.18
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.7
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.92
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
331205,Lynwood Avenue 66,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.78
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.91
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.9
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.5
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.05
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
331205,Lynwood Avenue 66,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.83
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.46
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.5
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.9
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.02
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.71
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
331205,Lynwood Avenue 66,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.58
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.16
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,78.3
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.4
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
