Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.83
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
331205,Lynwood Avenue 66,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.95
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.52
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,69.9
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.9
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.58
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.5
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
331205,Lynwood Avenue 66,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.73
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.14
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,68.6
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.8
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.1
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.2
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.23
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
331205,Lynwood Avenue 66,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.94
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.87
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.2
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.3
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.72
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.03
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.33
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.9
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
331205,Lynwood Avenue 66,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.97
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.73
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,70.9
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.5
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.82
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.76
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,54.14
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
331205,Lynwood Avenue 66,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
331205,Lynwood Avenue 66,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.95
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.11
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.85
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
331205,Lynwood Avenue 66,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.17
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
331205,Lynwood Avenue 66,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.81
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.74
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.15
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
331205,Lynwood Avenue 66,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.45
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.93
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.9
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
