Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.31
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
331205,Lynwood Avenue 66,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.26
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.92
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.61
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.85
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
331205,Lynwood Avenue 66,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.98
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,15.9
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
331205,Lynwood Avenue 66,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.49
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.92
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.9
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.75
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,15.9
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
331205,Lynwood Avenue 66,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.9
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.65
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.75
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,15.9
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
331205,Lynwood Avenue 66,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.87
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,16.0
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
331205,Lynwood Avenue 66,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,16.0
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
331205,Lynwood Avenue 66,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.13
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.61
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,16.0
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
331205,Lynwood Avenue 66,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.69
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,16.0
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
331205,Lynwood Avenue 66,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.26
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,16.1
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
331205,Lynwood Avenue 66,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
