Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.36
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,16.1
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
331205,Lynwood Avenue 66,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.7
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.33
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.92
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,16.1
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
331205,Lynwood Avenue 66,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.61
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,16.2
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
331205,Lynwood Avenue 66,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.63
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,16.3
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
331205,Lynwood Avenue 66,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.53
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,16.3
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
331205,Lynwood Avenue 66,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.2
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
331205,Lynwood Avenue 66,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.21
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.68
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.27
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.8
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
331205,Lynwood Avenue 66,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.44
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
331205,Lynwood Avenue 66,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.01
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
331205,Lynwood Avenue 66,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.6
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.71
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
