Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
331205,Lynwood Avenue 66,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.15
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
331205,Lynwood Avenue 66,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.13
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.81
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.33
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
331205,Lynwood Avenue 66,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.58
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.74
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,16.7
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.98
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
331205,Lynwood Avenue 66,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.28
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.08
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.8
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,16.7
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
331205,Lynwood Avenue 66,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.01
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.3
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
331205,Lynwood Avenue 66,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.72
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.98
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
331205,Lynwood Avenue 66,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.25
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.46
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
331205,Lynwood Avenue 66,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.55
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.4
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.5
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.06
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
331205,Lynwood Avenue 66,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.27
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.35
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.38
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
