Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.44
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
331205,Lynwood Avenue 66,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.52
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.32
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
331205,Lynwood Avenue 66,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.12
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.24
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
331205,Lynwood Avenue 66,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.16
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.27
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
331205,Lynwood Avenue 66,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.44
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.7
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.94
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
331205,Lynwood Avenue 66,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.2
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.47
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.93
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
331205,Lynwood Avenue 66,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.51
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.41
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.29
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
331205,Lynwood Avenue 66,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.25
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.29
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
331205,Lynwood Avenue 66,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.48
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.38
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
331205,Lynwood Avenue 66,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.11
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.99
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.73
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
