Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
331205,Lynwood Avenue 66,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.14
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.43
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.97
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,17.7
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.74
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
331205,Lynwood Avenue 66,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.11
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
331205,Lynwood Avenue 66,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.36
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
331205,Lynwood Avenue 66,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.34
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.84
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
331205,Lynwood Avenue 66,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.15
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
331205,Lynwood Avenue 66,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.14
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.42
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.66
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,18.1
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.4
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
331205,Lynwood Avenue 66,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.96
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.45
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.62
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,18.1
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.01
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
331205,Lynwood Avenue 66,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.0
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.88
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,18.1
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.56
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
331205,Lynwood Avenue 66,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.88
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.83
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,18.2
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.76
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
