Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.03
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.37
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.87
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
331205,Lynwood Avenue 66,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.82
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.54
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.34
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.57
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
331205,Lynwood Avenue 66,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.54
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.77
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.75
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.87
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.36
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
331205,Lynwood Avenue 66,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.24
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.54
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.67
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
331205,Lynwood Avenue 66,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.78
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.46
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.57
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.04
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.3
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.26
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.6
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.29
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
331205,Lynwood Avenue 66,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.31
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.84
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.18
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.69
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.2
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.56
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.68
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
331205,Lynwood Avenue 66,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.56
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.93
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.08
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.9
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.73
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.2
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.48
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
331205,Lynwood Avenue 66,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.37
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.84
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.43
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.3
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.0
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.0
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.68
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,137.1
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
331205,Lynwood Avenue 66,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.02
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.5
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.15
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.87
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.3
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.6
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.88
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
331205,Lynwood Avenue 66,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.05
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.84
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.33
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
